Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251111,Colway Gate,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251111,Colway Gate,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
