Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251111,Colway Gate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251111,Colway Gate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
