Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251111,Colway Gate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251111,Colway Gate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251111,Colway Gate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251111,Colway Gate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251111,Colway Gate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251111,Colway Gate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
