Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251111,Colway Gate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.62
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251111,Colway Gate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.32
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251111,Colway Gate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.43
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251111,Colway Gate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251111,Colway Gate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251111,Colway Gate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251111,Colway Gate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
