Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251111,Colway Gate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251111,Colway Gate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251111,Colway Gate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251111,Colway Gate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251111,Colway Gate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251111,Colway Gate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
