Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251111,Colway Gate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251111,Colway Gate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251111,Colway Gate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251111,Colway Gate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251111,Colway Gate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251111,Colway Gate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251111,Colway Gate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251111,Colway Gate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
