Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251111,Colway Gate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251111,Colway Gate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251111,Colway Gate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251111,Colway Gate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251111,Colway Gate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251111,Colway Gate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251111,Colway Gate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251111,Colway Gate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
