Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251111,Colway Gate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251111,Colway Gate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
