Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251111,Colway Gate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251111,Colway Gate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251111,Colway Gate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.18
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
