Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251111,Colway Gate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251111,Colway Gate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251111,Colway Gate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
