Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
