Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251111,Colway Gate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251111,Colway Gate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251111,Colway Gate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251111,Colway Gate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
