Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251111,Colway Gate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
