Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251111,Colway Gate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251111,Colway Gate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251111,Colway Gate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251111,Colway Gate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251111,Colway Gate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
