Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251111,Colway Gate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251111,Colway Gate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
