Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251111,Colway Gate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251111,Colway Gate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
