Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251111,Colway Gate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251111,Colway Gate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251111,Colway Gate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251111,Colway Gate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251111,Colway Gate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251111,Colway Gate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251111,Colway Gate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
