Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251111,Colway Gate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251111,Colway Gate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251111,Colway Gate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251111,Colway Gate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251111,Colway Gate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251111,Colway Gate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251111,Colway Gate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251111,Colway Gate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251111,Colway Gate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
