Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251111,Colway Gate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251111,Colway Gate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251111,Colway Gate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251111,Colway Gate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251111,Colway Gate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251111,Colway Gate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251111,Colway Gate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
