Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251111,Colway Gate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251111,Colway Gate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251111,Colway Gate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251111,Colway Gate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251111,Colway Gate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251111,Colway Gate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
