Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251111,Colway Gate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
