Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251111,Colway Gate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251111,Colway Gate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251111,Colway Gate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251111,Colway Gate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251111,Colway Gate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251111,Colway Gate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251111,Colway Gate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251111,Colway Gate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
