Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251111,Colway Gate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
