Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251111,Colway Gate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251111,Colway Gate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251111,Colway Gate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
