Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251111,Colway Gate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
