Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
