Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251111,Colway Gate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251111,Colway Gate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251111,Colway Gate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251111,Colway Gate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
