Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251111,Colway Gate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
