Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251111,Colway Gate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
