Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251111,Colway Gate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251111,Colway Gate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251111,Colway Gate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251111,Colway Gate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251111,Colway Gate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251111,Colway Gate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251111,Colway Gate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251111,Colway Gate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251111,Colway Gate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
