Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251111,Colway Gate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251111,Colway Gate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251111,Colway Gate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251111,Colway Gate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251111,Colway Gate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251111,Colway Gate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251111,Colway Gate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251111,Colway Gate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251111,Colway Gate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251111,Colway Gate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
