Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251111,Colway Gate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251111,Colway Gate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
251111,Colway Gate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
251111,Colway Gate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
251111,Colway Gate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
251111,Colway Gate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251111,Colway Gate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251111,Colway Gate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
251111,Colway Gate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
251111,Colway Gate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
