Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251111,Colway Gate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
251111,Colway Gate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
251111,Colway Gate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
251111,Colway Gate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251111,Colway Gate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
251111,Colway Gate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
251111,Colway Gate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
251111,Colway Gate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
251111,Colway Gate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
251111,Colway Gate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
