Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
251111,Colway Gate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
251111,Colway Gate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251111,Colway Gate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251111,Colway Gate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251111,Colway Gate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251111,Colway Gate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251111,Colway Gate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251111,Colway Gate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251111,Colway Gate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251111,Colway Gate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
