Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251111,Colway Gate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251111,Colway Gate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251111,Colway Gate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.63
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.87
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251111,Colway Gate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
