Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251111,Colway Gate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251111,Colway Gate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251111,Colway Gate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251111,Colway Gate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
