Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251111,Colway Gate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251111,Colway Gate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251111,Colway Gate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
