Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251111,Colway Gate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
