Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251111,Colway Gate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251111,Colway Gate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251111,Colway Gate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251111,Colway Gate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251111,Colway Gate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
