Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251111,Colway Gate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
