Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251111,Colway Gate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251111,Colway Gate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251111,Colway Gate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
