Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
