Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251111,Colway Gate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
