Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251111,Colway Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
