Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251111,Colway Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251111,Colway Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251111,Colway Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.42
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.04
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.39
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.23
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.09
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
