Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.46
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251111,Colway Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.07
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251111,Colway Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251111,Colway Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.53
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251111,Colway Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251111,Colway Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
