Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251111,Colway Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.6
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251111,Colway Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251111,Colway Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.69
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251111,Colway Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.98
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.3
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.1
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251111,Colway Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251111,Colway Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251111,Colway Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251111,Colway Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.4
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251111,Colway Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
