Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251111,Colway Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.6
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251111,Colway Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251111,Colway Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251111,Colway Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251111,Colway Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251111,Colway Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251111,Colway Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251111,Colway Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251111,Colway Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
