Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251111,Colway Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251111,Colway Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.82
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.56
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.32
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
