Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.17
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.43
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.58
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251111,Colway Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.18
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251111,Colway Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251111,Colway Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251111,Colway Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251111,Colway Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251111,Colway Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251111,Colway Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
