Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251111,Colway Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251111,Colway Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251111,Colway Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.68
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251111,Colway Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251111,Colway Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251111,Colway Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.5
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.3
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
