Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251111,Colway Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.2
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251111,Colway Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251111,Colway Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251111,Colway Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
