Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251111,Colway Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251111,Colway Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251111,Colway Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251111,Colway Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251111,Colway Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251111,Colway Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.9
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251111,Colway Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251111,Colway Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.0
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251111,Colway Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
