Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251111,Colway Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251111,Colway Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.1
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.2
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251111,Colway Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251111,Colway Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.3
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251111,Colway Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251111,Colway Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.4
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.5
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
