Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.6
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251111,Colway Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.7
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251111,Colway Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.8
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251111,Colway Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.9
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251111,Colway Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.0
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251111,Colway Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.1
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251111,Colway Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.2
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
