Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251111,Colway Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251111,Colway Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251111,Colway Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251111,Colway Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251111,Colway Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251111,Colway Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251111,Colway Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.4
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251111,Colway Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251111,Colway Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251111,Colway Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
