Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251111,Colway Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.5
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251111,Colway Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251111,Colway Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251111,Colway Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.6
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251111,Colway Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251111,Colway Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.7
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251111,Colway Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251111,Colway Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.8
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251111,Colway Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251111,Colway Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
