Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251111,Colway Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251111,Colway Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251111,Colway Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251111,Colway Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.9
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251111,Colway Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251111,Colway Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.0
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251111,Colway Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.7
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251111,Colway Gate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251111,Colway Gate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251111,Colway Gate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
