Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251111,Colway Gate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251111,Colway Gate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251111,Colway Gate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251111,Colway Gate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251111,Colway Gate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251111,Colway Gate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251111,Colway Gate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251111,Colway Gate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251111,Colway Gate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
