Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251111,Colway Gate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251111,Colway Gate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251111,Colway Gate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251111,Colway Gate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251111,Colway Gate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.86
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251111,Colway Gate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251111,Colway Gate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
