Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251111,Colway Gate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.32
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251111,Colway Gate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251111,Colway Gate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251111,Colway Gate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251111,Colway Gate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251111,Colway Gate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251111,Colway Gate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
