Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251111,Colway Gate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251111,Colway Gate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.8
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251111,Colway Gate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251111,Colway Gate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
