Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251111,Colway Gate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251111,Colway Gate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.9
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251111,Colway Gate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251111,Colway Gate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.0
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251111,Colway Gate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251111,Colway Gate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.1
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251111,Colway Gate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.2
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251111,Colway Gate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.3
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251111,Colway Gate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251111,Colway Gate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
