Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251111,Colway Gate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251111,Colway Gate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251111,Colway Gate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251111,Colway Gate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.71
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251111,Colway Gate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.68
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.9
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251111,Colway Gate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.28
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
